,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2024/5/17 23:00,28.1,32.9,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 0:00,28.1,32.9,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 1:00,28.1,32.9,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 2:00,28.1,33,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 3:00,28.1,33,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 4:00,28.1,33,1.5 ,0.0 ,1.5 ,19.4,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 5:00,28.1,33,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 6:00,28.1,33,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 7:00,28.1,33,1.5 ,0.0 ,1.5 ,19.4,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 8:00,28.1,33,1.5 ,0.0 ,1.5 ,19.4,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 9:00,28.1,33,1.5 ,0.0 ,1.5 ,19.4,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 10:00,28.1,33,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 11:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 12:00,28.1,33,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 13:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 14:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 15:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 16:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 17:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 18:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 19:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 20:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 21:00,28.1,33.1,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 22:00,28.1,33.2,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/18 23:00,28.1,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 0:00,28.1,33.3,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 1:00,28.1,33.3,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 2:00,28.1,33.3,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 3:00,28.1,33.3,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 4:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 5:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 6:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 7:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 8:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 9:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 10:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 11:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 12:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 13:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 14:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 15:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 16:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 17:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 18:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 19:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 20:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 21:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 22:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/19 23:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 0:00,28.2,33.2,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 1:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 2:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 3:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 4:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 5:00,28.3,33.3,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 6:00,28.2,33.3,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 7:00,28.3,33.3,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 8:00,28.3,33.3,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 9:00,28.3,33.3,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 10:00,28.3,33.3,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 11:00,28.3,33.3,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 12:00,28.3,33.3,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 13:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 14:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 15:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 16:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 17:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 18:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 19:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 20:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 21:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 22:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/20 23:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 0:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 1:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 2:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 3:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 4:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 5:00,28.3,33.4,1.5 ,0.0 ,1.5 ,19.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 6:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 7:00,28.3,33.6,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 8:00,28.3,33.6,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 9:00,28.3,33.6,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 10:00,28.3,33.5,1.5 ,0.0 ,1.5 ,19.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 11:00,28.3,33.5,1.5 ,0.0 ,1.5 ,20,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 12:00,28.3,33.5,1.5 ,0.0 ,1.5 ,20,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 13:00,28.3,33.4,1.5 ,0.0 ,1.5 ,20,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 14:00,28.3,33.4,1.5 ,0.0 ,1.5 ,20,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 15:00,28.3,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 16:00,28.3,33.4,1.5 ,0.0 ,1.5 ,20,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 17:00,28.3,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 18:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 19:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 20:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 21:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 22:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.2,-,ND,1.20E-01,ND,1.20E-01,
2024/5/21 23:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 0:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 1:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 2:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 3:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 4:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 5:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 6:00,28.4,33.5,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 7:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 8:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 9:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 10:00,28.4,33.5,1.5 ,0.0 ,1.5 ,20.1,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 11:00,28.4,33.5,1.5 ,0.0 ,1.5 ,20.2,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 12:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.2,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 13:00,28.4,33.3,1.5 ,0.0 ,1.5 ,20.2,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 14:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 15:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 16:00,28.4,33.3,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 17:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 18:00,28.4,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 19:00,28.5,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 20:00,28.5,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 21:00,28.5,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 22:00,28.5,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/22 23:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 0:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 1:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 2:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 3:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 4:00,28.5,33.4,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 5:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.2,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 6:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.2,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 7:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 8:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 9:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 10:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 11:00,28.5,33.5,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 12:00,28.5,33.6,1.5 ,0.0 ,1.5 ,20.3,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 13:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.4,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 14:00,28.5,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 15:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 16:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.4,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 17:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.4,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 18:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 19:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 20:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 21:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 22:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/23 23:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 0:00,28.6,33.7,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 1:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 2:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 3:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 4:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 5:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 6:00,28.6,33.9,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 7:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 8:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 9:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 10:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.5,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 11:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 12:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 13:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 14:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 15:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 16:00,28.6,33.8,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 17:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 18:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 19:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 20:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 21:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 22:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/24 23:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 0:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 1:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 2:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 3:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 4:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 5:00,28.7,33.7,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 6:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 7:00,28.7,33.7,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 8:00,28.7,33.7,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 9:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 10:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 11:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 12:00,28.7,33.8,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 13:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 14:00,28.7,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 15:00,28.7,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 16:00,28.8,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 17:00,28.7,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 18:00,28.8,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 19:00,28.8,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 20:00,28.8,33.8,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 21:00,28.8,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 22:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/25 23:00,28.8,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 0:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 1:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 2:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 3:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 4:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 5:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 6:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 7:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 8:00,28.8,34,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 9:00,28.8,34,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 10:00,28.8,34,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 11:00,28.9,34,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 12:00,28.8,34,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 13:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 14:00,28.9,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 15:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 16:00,28.8,33.9,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 17:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 18:00,28.8,33.9,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 19:00,28.9,34,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 20:00,28.9,34,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 21:00,28.9,34,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 22:00,28.9,34,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/26 23:00,28.9,34,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 0:00,28.9,34,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 1:00,28.9,34,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 2:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 3:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 4:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 5:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 6:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 7:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 8:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 9:00,28.9,34.1,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 10:00,28.9,34.2,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 11:00,28.9,34.3,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 12:00,28.9,34.3,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 13:00,28.9,34.3,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 14:00,28.9,34.3,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 15:00,28.9,34.3,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 16:00,28.9,34.3,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 17:00,29,34.3,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 18:00,28.9,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 19:00,29,34.3,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 20:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 21:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 22:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/27 23:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 0:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 1:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 2:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 3:00,29,34.5,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 4:00,29,34.5,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 5:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 6:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 7:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 8:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 9:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 10:00,29,34.4,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 11:00,29,34.4,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 12:00,29,34.5,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 13:00,29,34.4,1.5 ,0.0 ,1.5 ,21,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 14:00,29,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 15:00,29,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 16:00,29,34.4,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 17:00,29,34.4,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 18:00,29,34.3,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 19:00,29,34.3,1.5 ,0.0 ,1.5 ,20.9,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 20:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 21:00,29,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 22:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/28 23:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 0:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 1:00,29.1,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 2:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 3:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 4:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 5:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 6:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 7:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 8:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 9:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 10:00,29.1,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 11:00,29.1,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,-,-,
2024/5/29 12:00,29.1,34.4,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,-,-,
2024/5/29 13:00,29.1,34.4,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,-,-,
2024/5/29 14:00,29.1,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 15:00,29.1,34.5,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 16:00,29.1,34.5,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 17:00,29.1,34.5,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 18:00,29.2,34.5,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 19:00,29.2,34.5,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 20:00,29.2,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 21:00,29.2,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 22:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/29 23:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 0:00,29.2,34.4,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 1:00,29.2,34.4,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 2:00,29.2,34.4,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 3:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 4:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 5:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 6:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 7:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.7,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 8:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 9:00,29.2,34.2,1.5 ,0.0 ,1.5 ,20.8,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 10:00,29.2,34.3,1.5 ,0.0 ,1.5 ,20.6,-,ND,1.20E-01,ND,1.20E-01,
2024/5/30 11:00,29.2,34.8,0.0 ,1.5 ,1.5 ,-,20.4,ND,1.20E-01,ND,1.20E-01,
2024/5/30 12:00,29.2,35.1,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 13:00,29.3,35,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 14:00,29.3,34.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 15:00,29.3,34.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 16:00,29.3,34.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 17:00,29.3,34.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 18:00,29.4,34.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 19:00,29.4,34.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 20:00,29.4,34.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 21:00,29.5,34.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 22:00,29.5,34.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/30 23:00,29.5,34.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 0:00,29.6,34.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 1:00,29.6,34.7,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 2:00,29.6,34.7,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 3:00,29.6,34.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/5/31 4:00,29.6,34.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/5/31 5:00,29.6,34.7,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 6:00,29.7,34.7,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 7:00,29.6,34.6,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 8:00,29.7,34.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/5/31 9:00,29.7,34.6,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 10:00,29.7,34.6,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 11:00,29.7,34.5,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 12:00,29.7,34.5,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 13:00,29.7,34.4,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 14:00,29.7,34.4,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 15:00,29.7,34.4,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/5/31 16:00,29.7,34.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 17:00,29.7,34.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 18:00,29.7,34.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 19:00,29.7,34.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 20:00,29.7,34.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 21:00,29.7,34.1,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 22:00,29.7,34.1,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/5/31 23:00,29.7,34,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 0:00,29.7,34,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 1:00,29.7,34,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 2:00,29.8,33.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 3:00,29.7,33.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 4:00,29.8,33.9,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 5:00,29.7,33.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 6:00,29.8,33.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 7:00,29.8,33.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 8:00,29.7,33.7,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 9:00,29.7,33.7,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 10:00,29.7,33.7,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 11:00,29.7,33.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 12:00,29.7,33.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 13:00,29.7,33.5,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 14:00,29.7,33.4,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 15:00,29.7,33.4,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 16:00,29.8,33.4,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/1 17:00,29.8,33.4,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 18:00,29.8,33.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 19:00,29.8,33.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 20:00,29.8,33.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 21:00,29.8,33.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 22:00,29.8,33.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/1 23:00,29.8,33.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 0:00,29.8,33.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 1:00,29.8,33.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 2:00,29.8,33.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 3:00,29.8,33.1,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 4:00,29.8,33.1,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 5:00,29.8,33.1,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/2 6:00,29.8,33.1,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 7:00,29.9,33,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/2 8:00,29.8,33,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/2 9:00,29.9,33,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/2 10:00,29.8,33,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 11:00,29.8,33,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 12:00,29.8,33,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 13:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/2 14:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/2 15:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 16:00,29.8,33,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/2 17:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 18:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/2 19:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 20:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/2 21:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/2 22:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/2 23:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/3 0:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 1:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 2:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 3:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 4:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 5:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 6:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/3 7:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 8:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 9:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 10:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/3 11:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 12:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 13:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 14:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 15:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 16:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 17:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 18:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 19:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/3 20:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 21:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/3 22:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/3 23:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 0:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 1:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 2:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/4 3:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 4:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 5:00,29.8,32.5,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 6:00,29.8,32.5,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 7:00,29.8,32.5,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/4 8:00,29.8,32.5,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/4 9:00,29.8,32.5,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 10:00,29.8,32.4,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 11:00,29.8,32.4,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/4 12:00,29.8,32.4,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 13:00,29.8,32.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/4 14:00,29.8,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 15:00,29.8,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 16:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 17:00,29.8,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 18:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 19:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 20:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 21:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/4 22:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/4 23:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 0:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 1:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 2:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 3:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 4:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 5:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 6:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 7:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 8:00,29.7,32.1,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 9:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 10:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 11:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 12:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 13:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/5 14:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 15:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 16:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 17:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 18:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 19:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 20:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 21:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 22:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/5 23:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 0:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 1:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/6 2:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/6 3:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 4:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 5:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/6 6:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/6 7:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 8:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 9:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.5,ND,1.20E-01,ND,1.20E-01,
2024/6/6 10:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 11:00,29.7,32.1,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 12:00,29.7,32.1,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 13:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/6 14:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/6 15:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/6 16:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/6 17:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/6 18:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/6 19:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/6 20:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/6 21:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/6 22:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/6 23:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/7 0:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 1:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 2:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 3:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/7 4:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/7 5:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/7 6:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 7:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.6,ND,1.20E-01,ND,1.20E-01,
2024/6/7 8:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/7 9:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 10:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/7 11:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 12:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 13:00,29.7,32.2,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/7 14:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 15:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 16:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 17:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 18:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 19:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 20:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/7 21:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 22:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/7 23:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 0:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/8 1:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 2:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 3:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 4:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 5:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 6:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/8 7:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.7,ND,1.20E-01,ND,1.20E-01,
2024/6/8 8:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 9:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 10:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 11:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 12:00,29.7,32.3,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 13:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/8 14:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,20.8,ND,1.20E-01,ND,1.20E-01,
2024/6/8 15:00,29.7,32.4,0.0 ,1.6 ,1.6 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/8 16:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/8 17:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/8 18:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/8 19:00,29.7,32.4,0.0 ,1.6 ,1.6 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/8 20:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/8 21:00,29.7,32.4,0.0 ,1.6 ,1.6 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/8 22:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/8 23:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 0:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 1:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/9 2:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/9 3:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 4:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 5:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/9 6:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/9 7:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/9 8:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 9:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 10:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,20.9,ND,1.20E-01,ND,1.20E-01,
2024/6/9 11:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 12:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 13:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 14:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 15:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 16:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 17:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 18:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/9 19:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 20:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/9 21:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 22:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/9 23:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 0:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/10 1:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 2:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 3:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 4:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/10 5:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 6:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/10 7:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/10 8:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/10 9:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/10 10:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21,ND,1.20E-01,ND,1.20E-01,
2024/6/10 11:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 12:00,29.7,32.4,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 13:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 14:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 15:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 16:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 17:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.2,ND,1.20E-01,ND,1.20E-01,
2024/6/10 18:00,29.7,32.5,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 19:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 20:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 21:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 22:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/10 23:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/11 0:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/11 1:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/11 2:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.2,ND,1.20E-01,ND,1.20E-01,
2024/6/11 3:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/11 4:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/11 5:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.2,ND,1.20E-01,ND,1.20E-01,
2024/6/11 6:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.2,ND,1.20E-01,ND,1.20E-01,
2024/6/11 7:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,21.1,ND,1.20E-01,ND,1.20E-01,
2024/6/11 8:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.2,ND,1.20E-01,ND,1.20E-01,
2024/6/11 9:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,21.2,ND,1.20E-01,ND,1.20E-01,
2024/6/11 10:00,29.7,32.6,0.0 ,1.5 ,1.5 ,-,21.2,ND,1.20E-01,ND,1.20E-01,
2024/6/11 11:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 12:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 13:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 14:00,29.8,32.6,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 15:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 16:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 17:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 18:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 19:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.3,ND,1.20E-01,ND,1.20E-01,
2024/6/11 20:00,29.8,32.7,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/11 21:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/11 22:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/11 23:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/12 0:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/12 1:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/12 2:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/12 3:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/12 4:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/12 5:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.5,ND,1.20E-01,ND,1.20E-01,
2024/6/12 6:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.5,ND,1.20E-01,ND,1.20E-01,
2024/6/12 7:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.5,ND,1.20E-01,ND,1.20E-01,
2024/6/12 8:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.4,ND,1.20E-01,ND,1.20E-01,
2024/6/12 9:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.5,ND,1.20E-01,ND,1.20E-01,
2024/6/12 10:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.5,ND,1.20E-01,ND,1.20E-01,
2024/6/12 11:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/12 12:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.5,ND,1.20E-01,ND,1.20E-01,
2024/6/12 13:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/12 14:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/12 15:00,29.8,32.8,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/12 16:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/12 17:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/12 18:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/12 19:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/12 20:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/12 21:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/12 22:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/12 23:00,29.8,32.9,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/13 0:00,29.8,33,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/13 1:00,29.8,33,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/13 2:00,29.8,33,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/13 3:00,29.8,33,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/13 4:00,29.8,33,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/13 5:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.6,ND,1.20E-01,ND,1.20E-01,
2024/6/13 6:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.7,ND,1.20E-01,ND,1.20E-01,
2024/6/13 7:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 8:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 9:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 10:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 11:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 12:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 13:00,29.8,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 14:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 15:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/13 16:00,29.9,33.1,0.0 ,1.6 ,1.6 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 17:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.8,ND,1.20E-01,ND,1.20E-01,
2024/6/13 18:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/13 19:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/13 20:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/13 21:00,29.9,33.1,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/13 22:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,22,ND,1.20E-01,ND,1.20E-01,
2024/6/13 23:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/14 0:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,22,ND,1.20E-01,ND,1.20E-01,
2024/6/14 1:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/14 2:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/14 3:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/14 4:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,22,ND,1.20E-01,ND,1.20E-01,
2024/6/14 5:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/14 6:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,22,ND,1.20E-01,ND,1.20E-01,
2024/6/14 7:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/14 8:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,21.9,ND,1.20E-01,ND,1.20E-01,
2024/6/14 9:00,29.9,33.2,0.0 ,1.5 ,1.5 ,-,22,ND,1.20E-01,ND,1.20E-01,
